Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,25.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,25.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,25.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,25.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,25.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,26.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,26.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
