Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.55
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
