Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.36
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.52
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
