Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.73
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.34
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
